Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.83
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.13
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512768,Cwm Farm Housing Development,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.05
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.75
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
