Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.76
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.03
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.4
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
