Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.26
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.8
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.55
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
512768,Cwm Farm Housing Development,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.25
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.33
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.6
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
