Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.33
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.3
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.1
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.9
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.81
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.0
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.8
