Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.39
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.65
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
512768,Cwm Farm Housing Development,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512768,Cwm Farm Housing Development,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
512768,Cwm Farm Housing Development,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
512768,Cwm Farm Housing Development,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
