Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.3
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
512768,Cwm Farm Housing Development,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.4
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.5
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.7
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.8
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.9
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.1
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.4
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
