Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.5
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.7
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.8
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.0
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.2
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.4
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.5
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.87
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
