Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.57
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.8
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
