Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
512768,Cwm Farm Housing Development,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512768,Cwm Farm Housing Development,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
