Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.39
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.59
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.96
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
512768,Cwm Farm Housing Development,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.01
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.6
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
512768,Cwm Farm Housing Development,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.83
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
512768,Cwm Farm Housing Development,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.7
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
512768,Cwm Farm Housing Development,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.57
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.24
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.11
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.16
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
512768,Cwm Farm Housing Development,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.41
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
