Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.67
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.35
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512768,Cwm Farm Housing Development,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.14
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.66
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
512768,Cwm Farm Housing Development,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.07
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.64
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.6
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.11
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
512768,Cwm Farm Housing Development,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.02
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.55
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512768,Cwm Farm Housing Development,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.66
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
512768,Cwm Farm Housing Development,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.32
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.49
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
512768,Cwm Farm Housing Development,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.29
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.26
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.02
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.18
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.38
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.1
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.34
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.76
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
512768,Cwm Farm Housing Development,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
