Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.22
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.12
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.27
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.98
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512768,Cwm Farm Housing Development,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.52
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.21
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
512768,Cwm Farm Housing Development,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.09
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
512768,Cwm Farm Housing Development,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.93
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.04
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
512768,Cwm Farm Housing Development,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.43
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.53
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.41
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
512768,Cwm Farm Housing Development,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.65
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.39
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.71
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
512768,Cwm Farm Housing Development,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.71
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512768,Cwm Farm Housing Development,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.52
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.69
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.83
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.44
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
