Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512768,Cwm Farm Housing Development,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.37
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.88
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.0
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
512768,Cwm Farm Housing Development,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.17
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
512768,Cwm Farm Housing Development,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.48
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.19
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
512768,Cwm Farm Housing Development,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512768,Cwm Farm Housing Development,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.96
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
512768,Cwm Farm Housing Development,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.76
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.97
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.04
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,147.0
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.6
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.77
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.4
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
512768,Cwm Farm Housing Development,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.92
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.82
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.3
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
512768,Cwm Farm Housing Development,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.25
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.31
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.52
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.49
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
512768,Cwm Farm Housing Development,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.51
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
512768,Cwm Farm Housing Development,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.94
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.48
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
