Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.2
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
512768,Cwm Farm Housing Development,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
512768,Cwm Farm Housing Development,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.87
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.98
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.65
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.37
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.17
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
512768,Cwm Farm Housing Development,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.97
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.03
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.49
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.44
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.18
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.84
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
512768,Cwm Farm Housing Development,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.94
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.84
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
512768,Cwm Farm Housing Development,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.76
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.63
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
512768,Cwm Farm Housing Development,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.08
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.36
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.89
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.56
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
512768,Cwm Farm Housing Development,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.53
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.68
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
