Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
512768,Cwm Farm Housing Development,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.24
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
512768,Cwm Farm Housing Development,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.46
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
512768,Cwm Farm Housing Development,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.86
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
512768,Cwm Farm Housing Development,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.86
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.61
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
512768,Cwm Farm Housing Development,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
