Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
512768,Cwm Farm Housing Development,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.5
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.99
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512768,Cwm Farm Housing Development,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.62
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
512768,Cwm Farm Housing Development,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512768,Cwm Farm Housing Development,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
