Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512768,Cwm Farm Housing Development,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
512768,Cwm Farm Housing Development,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
512768,Cwm Farm Housing Development,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
512768,Cwm Farm Housing Development,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.83
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512768,Cwm Farm Housing Development,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.91
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.42
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.66
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.14
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,105.7
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.56
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.07
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,115.3
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
