Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
512768,Cwm Farm Housing Development,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
512768,Cwm Farm Housing Development,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.55
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
512768,Cwm Farm Housing Development,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
512768,Cwm Farm Housing Development,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
512768,Cwm Farm Housing Development,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
