Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.01
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.0
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
512768,Cwm Farm Housing Development,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.22
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
512768,Cwm Farm Housing Development,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.77
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.51
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
