Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.31
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512768,Cwm Farm Housing Development,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.73
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
