Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.3
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.36
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
512768,Cwm Farm Housing Development,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.61
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
