Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.41
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.75
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.43
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.23
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.51
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.59
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.25
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.22
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.89
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
