Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.4
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512768,Cwm Farm Housing Development,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.45
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.3
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.46
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.95
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.34
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.7
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.44
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.3
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.5
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.1
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.74
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.09
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.6
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
512768,Cwm Farm Housing Development,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.95
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.07
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.45
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.2
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
