Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.71
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.1
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.93
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.8
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
512768,Cwm Farm Housing Development,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.54
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.9
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.47
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.64
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.48
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.5
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.36
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.51
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.01
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
512768,Cwm Farm Housing Development,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.29
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512768,Cwm Farm Housing Development,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.45
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.17
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.65
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
