Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.49
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.17
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.63
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.16
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.83
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512768,Cwm Farm Housing Development,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.59
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.79
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.9
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.91
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.05
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.76
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.09
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.65
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.29
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.16
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
512768,Cwm Farm Housing Development,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.66
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.45
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.68
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.94
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512768,Cwm Farm Housing Development,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.72
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.01
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.61
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
512768,Cwm Farm Housing Development,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.87
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.1
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.42
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.7
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.99
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.57
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
512768,Cwm Farm Housing Development,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.14
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.11
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
