Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.46
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.66
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512768,Cwm Farm Housing Development,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.91
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.72
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.41
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512768,Cwm Farm Housing Development,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.15
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.12
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.55
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.2
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.85
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.1
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
512768,Cwm Farm Housing Development,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.98
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.7
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.4
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.96
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
512768,Cwm Farm Housing Development,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.72
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.46
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.18
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,40.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.65
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
512768,Cwm Farm Housing Development,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.83
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.15
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.5
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.5
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,39.9
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.54
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.94
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
512768,Cwm Farm Housing Development,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.59
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.3
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.12
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.13
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.8
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
512768,Cwm Farm Housing Development,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.02
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.51
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.29
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.64
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.97
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.77
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
512768,Cwm Farm Housing Development,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.84
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,39.6
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.67
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.09
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.23
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
512768,Cwm Farm Housing Development,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.97
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.1
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.74
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.11
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.47
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.82
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.61
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.18
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
512768,Cwm Farm Housing Development,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.07
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.27
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.84
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.6
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
