Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.9
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.89
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
512768,Cwm Farm Housing Development,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.62
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.31
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.8
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.04
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.46
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.39
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.68
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
512768,Cwm Farm Housing Development,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.34
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.39
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.8
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.85
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.37
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
512768,Cwm Farm Housing Development,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.57
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.94
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.72
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
512768,Cwm Farm Housing Development,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.99
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.83
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.0
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.09
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.43
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.1
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.22
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
512768,Cwm Farm Housing Development,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.09
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.5
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.44
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.62
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.73
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.67
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.47
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.67
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
512768,Cwm Farm Housing Development,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.57
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.4
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.16
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.38
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
512768,Cwm Farm Housing Development,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.75
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.31
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.77
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.41
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.87
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.14
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
512768,Cwm Farm Housing Development,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.57
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.88
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.8
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
