Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.2
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.92
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
512768,Cwm Farm Housing Development,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.21
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.49
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.13
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.53
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
512768,Cwm Farm Housing Development,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.61
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.64
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.17
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.14
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.9
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.82
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.51
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
512768,Cwm Farm Housing Development,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.41
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.91
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.78
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.96
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.94
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
512768,Cwm Farm Housing Development,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.12
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.57
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.53
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.55
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
512768,Cwm Farm Housing Development,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.98
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.31
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.35
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.05
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
512768,Cwm Farm Housing Development,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.27
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.86
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.32
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
512768,Cwm Farm Housing Development,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.55
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.61
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.82
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.83
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.78
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
512768,Cwm Farm Housing Development,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.11
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.4
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.94
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.82
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
512768,Cwm Farm Housing Development,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.99
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.95
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.2
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
512768,Cwm Farm Housing Development,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.03
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.27
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.42
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
