Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
512768,Cwm Farm Housing Development,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.83
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.46
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
512768,Cwm Farm Housing Development,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
512768,Cwm Farm Housing Development,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.98
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
512768,Cwm Farm Housing Development,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.91
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.05
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.9
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
512768,Cwm Farm Housing Development,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.9
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.9
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
512768,Cwm Farm Housing Development,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.62
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.94
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.5
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
512768,Cwm Farm Housing Development,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.39
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512768,Cwm Farm Housing Development,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.58
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.69
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.71
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
512768,Cwm Farm Housing Development,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.3
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.46
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.7
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
512768,Cwm Farm Housing Development,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
