Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
512768,Cwm Farm Housing Development,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.57
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512768,Cwm Farm Housing Development,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.52
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.12
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
512768,Cwm Farm Housing Development,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.82
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
512768,Cwm Farm Housing Development,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.68
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
512768,Cwm Farm Housing Development,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.1
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512768,Cwm Farm Housing Development,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
512768,Cwm Farm Housing Development,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
512768,Cwm Farm Housing Development,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.03
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
512768,Cwm Farm Housing Development,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
