Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512768,Cwm Farm Housing Development,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.05
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
512768,Cwm Farm Housing Development,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.94
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.65
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.99
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.35
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.8
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.96
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
512768,Cwm Farm Housing Development,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.95
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.73
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.27
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
512768,Cwm Farm Housing Development,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.35
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.56
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
512768,Cwm Farm Housing Development,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.08
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.69
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
512768,Cwm Farm Housing Development,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.51
