Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.88
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
512768,Cwm Farm Housing Development,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.44
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.02
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512768,Cwm Farm Housing Development,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
512768,Cwm Farm Housing Development,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512768,Cwm Farm Housing Development,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.38
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
512768,Cwm Farm Housing Development,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.94
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512768,Cwm Farm Housing Development,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.87
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
512768,Cwm Farm Housing Development,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.65
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.54
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
