Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.55
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512768,Cwm Farm Housing Development,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
512768,Cwm Farm Housing Development,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.92
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
512768,Cwm Farm Housing Development,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.7
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.57
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.89
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.03
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.96
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.07
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.82
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512768,Cwm Farm Housing Development,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.01
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.2
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
