Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
512768,Cwm Farm Housing Development,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.9
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512768,Cwm Farm Housing Development,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.0
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.1
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.3
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.86
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.65
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.4
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.5
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.6
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.16
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.7
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.93
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.8
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
