Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.9
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.1
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.2
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.54
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.4
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.5
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
