Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.45
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.91
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.84
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512768,Cwm Farm Housing Development,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.45
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.89
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.1
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.31
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
