Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.18
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512768,Cwm Farm Housing Development,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
512768,Cwm Farm Housing Development,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
512768,Cwm Farm Housing Development,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.47
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.82
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.8
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.17
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.58
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.1
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.64
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
