Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
512768,Cwm Farm Housing Development,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.65
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.55
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.68
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.3
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.94
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
512768,Cwm Farm Housing Development,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.83
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.42
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.6
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512768,Cwm Farm Housing Development,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
