Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.07
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.08
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
512768,Cwm Farm Housing Development,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.17
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
512768,Cwm Farm Housing Development,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.72
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.14
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
512768,Cwm Farm Housing Development,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.74
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.14
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.06
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
512768,Cwm Farm Housing Development,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.42
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.14
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
512768,Cwm Farm Housing Development,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.52
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.84
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.7
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.82
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
512768,Cwm Farm Housing Development,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.64
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.33
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.77
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
512768,Cwm Farm Housing Development,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.6
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.36
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.44
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.3
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
512768,Cwm Farm Housing Development,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.67
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.8
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
