Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.59
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.74
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512768,Cwm Farm Housing Development,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.84
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.3
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.04
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.2
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
512768,Cwm Farm Housing Development,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.36
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.9
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.19
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
512768,Cwm Farm Housing Development,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.14
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.46
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.33
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.7
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
512768,Cwm Farm Housing Development,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.75
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.98
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.7
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
512768,Cwm Farm Housing Development,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.8
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.39
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.77
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.1
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.29
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
512768,Cwm Farm Housing Development,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.06
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.94
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.9
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.8
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.52
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
512768,Cwm Farm Housing Development,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.04
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.17
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.63
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.5
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.3
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.3
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.98
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
512768,Cwm Farm Housing Development,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.95
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.22
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.0
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.75
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
512768,Cwm Farm Housing Development,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.69
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.49
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.66
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.7
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.5
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.28
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.6
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
512768,Cwm Farm Housing Development,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.99
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.95
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
