Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.6
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.21
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.03
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.19
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
512768,Cwm Farm Housing Development,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.49
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.1
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.35
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.0
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.97
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.3
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.31
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
512768,Cwm Farm Housing Development,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.42
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.51
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.25
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
512768,Cwm Farm Housing Development,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.54
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.7
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.06
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.0
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
512768,Cwm Farm Housing Development,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.2
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.93
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512768,Cwm Farm Housing Development,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.24
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.3
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.59
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.4
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.09
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.47
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
512768,Cwm Farm Housing Development,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.52
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
512768,Cwm Farm Housing Development,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.07
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.77
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.2
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
512768,Cwm Farm Housing Development,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.77
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.25
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.5
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.17
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.24
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
512768,Cwm Farm Housing Development,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.4
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.3
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.18
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
512768,Cwm Farm Housing Development,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
