Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.82
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.2
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.46
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512768,Cwm Farm Housing Development,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.07
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.89
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.5
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
512768,Cwm Farm Housing Development,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.23
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.6
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.7
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512768,Cwm Farm Housing Development,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.66
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.75
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.5
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
512768,Cwm Farm Housing Development,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.13
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.34
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.4
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512768,Cwm Farm Housing Development,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.74
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.01
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.17
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.3
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
512768,Cwm Farm Housing Development,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
512768,Cwm Farm Housing Development,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
