Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.18
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
512768,Cwm Farm Housing Development,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.15
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
512768,Cwm Farm Housing Development,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512768,Cwm Farm Housing Development,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
512768,Cwm Farm Housing Development,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512768,Cwm Farm Housing Development,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.4
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.56
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.75
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
