Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.4
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.43
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.92
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512768,Cwm Farm Housing Development,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.04
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512768,Cwm Farm Housing Development,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.8
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.11
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
