Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.39
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.82
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512768,Cwm Farm Housing Development,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.24
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.14
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512768,Cwm Farm Housing Development,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.27
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.42
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.55
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.47
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512768,Cwm Farm Housing Development,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.1
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.1
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.84
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.71
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
