Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512768,Cwm Farm Housing Development,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.9
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.04
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.4
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512768,Cwm Farm Housing Development,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
512768,Cwm Farm Housing Development,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.27
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512768,Cwm Farm Housing Development,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.25
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
512768,Cwm Farm Housing Development,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.23
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.66
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.1
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
