Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512768,Cwm Farm Housing Development,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.77
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.06
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.56
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.63
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
512768,Cwm Farm Housing Development,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.82
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.92
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
512768,Cwm Farm Housing Development,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.05
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.11
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.5
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
