Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.24
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.5
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512768,Cwm Farm Housing Development,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512768,Cwm Farm Housing Development,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.16
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512768,Cwm Farm Housing Development,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.83
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.85
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
512768,Cwm Farm Housing Development,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.7
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.4
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.44
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
512768,Cwm Farm Housing Development,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.39
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
