Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.49
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.41
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.81
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512768,Cwm Farm Housing Development,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512768,Cwm Farm Housing Development,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.31
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.45
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.34
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.48
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.68
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
