Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
512768,Cwm Farm Housing Development,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.95
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.7
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512768,Cwm Farm Housing Development,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512768,Cwm Farm Housing Development,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.3
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.6
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.03
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.29
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.21
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.11
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
512768,Cwm Farm Housing Development,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.71
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,35.1
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.14
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.97
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.7
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
