Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.12
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.45
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.76
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512768,Cwm Farm Housing Development,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.2
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.61
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.44
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.5
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.51
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.96
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.8
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,36.5
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.96
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.7
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
512768,Cwm Farm Housing Development,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.29
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.02
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.23
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
