Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.87
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.28
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.78
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512768,Cwm Farm Housing Development,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.77
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512768,Cwm Farm Housing Development,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.57
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.76
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,129.2
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.5
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.48
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512768,Cwm Farm Housing Development,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.66
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,199.2
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,40.7
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
512768,Cwm Farm Housing Development,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.17
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.96
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.3
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,40.9
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512768,Cwm Farm Housing Development,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.34
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.1
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
512768,Cwm Farm Housing Development,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.35
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.67
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.02
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.52
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.5
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.84
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.4
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.42
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.6
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.57
