Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.07
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.3
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.7
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
512768,Cwm Farm Housing Development,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.95
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.0
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,41.9
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.89
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512768,Cwm Farm Housing Development,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.97
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.63
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,42.0
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512768,Cwm Farm Housing Development,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,42.1
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.51
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.89
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.03
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,42.3
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.12
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.44
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.32
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.87
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.26
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,42.3
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.17
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
512768,Cwm Farm Housing Development,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.76
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.34
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.22
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512768,Cwm Farm Housing Development,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.4
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.23
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.53
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.43
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.05
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
512768,Cwm Farm Housing Development,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.14
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.28
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.07
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,42.5
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.41
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512768,Cwm Farm Housing Development,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.49
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.7
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.9
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.13
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.5
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.17
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
