Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.18
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.99
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.7
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.33
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.18
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.22
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
512768,Cwm Farm Housing Development,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.34
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.31
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.14
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.8
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.2
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.28
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
512768,Cwm Farm Housing Development,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.0
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.5
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.64
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
512768,Cwm Farm Housing Development,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.76
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.5
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,128.3
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,42.4
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.63
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
512768,Cwm Farm Housing Development,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.58
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.98
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,42.3
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.09
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.43
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.71
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.31
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.02
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.5
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,42.3
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
512768,Cwm Farm Housing Development,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.89
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.72
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.74
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,42.3
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.73
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
512768,Cwm Farm Housing Development,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.67
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.64
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.4
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,42.1
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.66
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
512768,Cwm Farm Housing Development,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.96
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.13
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.5
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.5
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.15
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.0
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.17
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
512768,Cwm Farm Housing Development,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.08
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.18
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.68
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.51
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.7
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.4
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.03
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,41.9
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
