Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.98
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
512768,Cwm Farm Housing Development,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.2
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.84
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.4
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.77
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,41.8
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.8
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
512768,Cwm Farm Housing Development,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.08
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.1
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.85
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.13
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.7
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.5
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.81
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.94
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.52
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,41.7
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.61
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
512768,Cwm Farm Housing Development,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.63
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.81
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.19
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.1
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,41.6
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.94
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.17
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
512768,Cwm Farm Housing Development,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.84
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.49
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.39
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.56
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.9
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.3
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
512768,Cwm Farm Housing Development,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.09
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.99
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,41.5
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
512768,Cwm Farm Housing Development,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.26
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.49
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.8
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,41.4
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.73
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
512768,Cwm Farm Housing Development,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.35
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.63
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,41.3
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.84
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.51
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
512768,Cwm Farm Housing Development,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.46
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.61
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.39
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.87
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,41.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
512768,Cwm Farm Housing Development,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.04
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.8
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,41.0
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.8
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
512768,Cwm Farm Housing Development,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.95
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.72
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.48
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.9
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,40.9
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
