Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.28
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
512768,Cwm Farm Housing Development,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.69
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.61
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.76
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.7
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,40.8
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.52
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.81
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
512768,Cwm Farm Housing Development,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.56
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.71
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.84
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.1
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,40.6
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
512768,Cwm Farm Housing Development,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.37
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.59
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.25
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.78
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.8
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.7
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,40.5
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.68
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.79
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
512768,Cwm Farm Housing Development,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.21
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.88
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.72
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.4
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.2
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,40.3
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.71
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
512768,Cwm Farm Housing Development,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.82
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.3
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.4
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.03
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,40.1
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.15
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
512768,Cwm Farm Housing Development,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.09
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.18
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.41
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.74
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.42
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.8
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.8
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.68
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
512768,Cwm Farm Housing Development,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.35
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.3
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.62
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.7
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
512768,Cwm Farm Housing Development,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.18
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.25
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.2
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.5
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
512768,Cwm Farm Housing Development,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.14
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.4
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.86
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.4
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.32
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
512768,Cwm Farm Housing Development,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.63
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.47
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.13
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.14
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.3
