Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.7
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
512768,Cwm Farm Housing Development,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.83
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.28
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.6
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512768,Cwm Farm Housing Development,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.56
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
512768,Cwm Farm Housing Development,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.05
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.46
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.19
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,39.3
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
512768,Cwm Farm Housing Development,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.8
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.1
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,39.2
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512768,Cwm Farm Housing Development,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.07
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,39.0
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
512768,Cwm Farm Housing Development,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.64
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.9
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
512768,Cwm Farm Housing Development,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.5
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.8
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
512768,Cwm Farm Housing Development,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.87
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.7
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.41
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.6
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512768,Cwm Farm Housing Development,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.84
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
