Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.5
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.41
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.94
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.4
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512768,Cwm Farm Housing Development,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.46
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.2
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,38.1
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.17
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.86
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.9
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.06
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.42
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.8
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512768,Cwm Farm Housing Development,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.81
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.7
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.69
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.74
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.6
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512768,Cwm Farm Housing Development,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.23
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.5
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
512768,Cwm Farm Housing Development,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.4
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.48
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
