Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.3
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
512768,Cwm Farm Housing Development,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.3
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.18
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.2
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
512768,Cwm Farm Housing Development,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.72
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.95
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.36
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,37.1
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.12
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.9
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,37.0
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.03
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.9
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512768,Cwm Farm Housing Development,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.76
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.64
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.5
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.8
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.05
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.7
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
512768,Cwm Farm Housing Development,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.82
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.76
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.6
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.6
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.16
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.94
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,92.9
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.4
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512768,Cwm Farm Housing Development,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.56
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.03
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.3
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
512768,Cwm Farm Housing Development,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.31
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
