Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.2
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.61
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.62
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.14
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.1
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.47
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.3
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.0
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
512768,Cwm Farm Housing Development,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.94
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.9
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
512768,Cwm Farm Housing Development,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.84
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.44
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.8
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512768,Cwm Farm Housing Development,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.6
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512768,Cwm Farm Housing Development,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.93
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.91
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.08
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.39
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.9
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.5
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
512768,Cwm Farm Housing Development,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.13
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.69
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512768,Cwm Farm Housing Development,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.64
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.2
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.0
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.64
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.76
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
