Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.9
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.28
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.14
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.7
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
512768,Cwm Farm Housing Development,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.88
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.11
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.6
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.32
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.1
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.5
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512768,Cwm Farm Housing Development,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.19
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.98
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.04
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.2
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.4
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.67
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.66
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.2
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512768,Cwm Farm Housing Development,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.99
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.59
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.0
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
512768,Cwm Farm Housing Development,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.2
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.8
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
512768,Cwm Farm Housing Development,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.06
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.6
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
512768,Cwm Farm Housing Development,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.19
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.5
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512768,Cwm Farm Housing Development,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.17
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.32
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
