Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.19
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512768,Cwm Farm Housing Development,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.67
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512768,Cwm Farm Housing Development,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.81
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.92
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
512768,Cwm Farm Housing Development,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.84
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512768,Cwm Farm Housing Development,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.16
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.41
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
512768,Cwm Farm Housing Development,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.63
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.8
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.4
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.7
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.62
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
512768,Cwm Farm Housing Development,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-6.86
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512768,Cwm Farm Housing Development,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.58
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512768,Cwm Farm Housing Development,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.02
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
