Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512768,Cwm Farm Housing Development,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.85
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
512768,Cwm Farm Housing Development,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.73
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
512768,Cwm Farm Housing Development,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.43
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.6
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.6
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512768,Cwm Farm Housing Development,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.58
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.57
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.7
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
512768,Cwm Farm Housing Development,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.69
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512768,Cwm Farm Housing Development,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.39
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512768,Cwm Farm Housing Development,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.73
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.88
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.9
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512768,Cwm Farm Housing Development,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.34
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.78
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.0
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512768,Cwm Farm Housing Development,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.78
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.33
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.1
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512768,Cwm Farm Housing Development,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.96
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.74
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.38
