Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.2
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512768,Cwm Farm Housing Development,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.87
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.3
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512768,Cwm Farm Housing Development,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.88
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.72
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,32.5
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
512768,Cwm Farm Housing Development,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.8
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.96
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.94
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.6
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512768,Cwm Farm Housing Development,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-7.79
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.7
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
512768,Cwm Farm Housing Development,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.26
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.8
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512768,Cwm Farm Housing Development,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.9
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.82
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512768,Cwm Farm Housing Development,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-9.01
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,33.0
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.44
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512768,Cwm Farm Housing Development,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.17
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.53
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.9
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,33.2
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
512768,Cwm Farm Housing Development,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-8.73
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.27
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.4
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,33.3
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512768,Cwm Farm Housing Development,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
